Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
