Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,18.6
