Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
