Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
