Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
