Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,85.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,85.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
