Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,99.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,109.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
