Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
