Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,22.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,70.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,74.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,19.3
