Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
