Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
