Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
