Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,89.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,86.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
