Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
