Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
