Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,18.0
