Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
