Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
