Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
