Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-20T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
