Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,83.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,83.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.26
