Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,110.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,109.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.06
