Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
