Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
