Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
