Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
