Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,104.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,99.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
