Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,110.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
