Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.27
