Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
