Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
