Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
