Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,20.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
