Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,23.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
