Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
