Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
