Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,94.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.17
