Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,94.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
