Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,105.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
