Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,20.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
