Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,28.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,29.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
