Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,124.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,120.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,31.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,116.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,35.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,111.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,31.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,114.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,32.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
