Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
