Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,107.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
