Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,87.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
