Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
