Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
