Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,53.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,117.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,114.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
