Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
