Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
