Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
