Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
