Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,24.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,31.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,33.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,95.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,91.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
