Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,93.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
