Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
