Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
