Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,26.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,35.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,79.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
