Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,98.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,100.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,31.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,98.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,105.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.35
