Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,34.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
