Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
