Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
