Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,20.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,25.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,74.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
