Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,88.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,90.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,101.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,81.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,27.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,95.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,84.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,89.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,33.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,103.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,98.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
