Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,31.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,32.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,100.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,108.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
